Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,7.82
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,8.14
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,15.3
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
262414,Winston Park,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.86
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.62
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,13.8
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
262414,Winston Park,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.16
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.0
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
262414,Winston Park,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,9.91
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,16.5
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,8.09
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,16.5
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,8.55
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,7.9
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,15.2
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,9.77
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,9.18
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,8.92
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,8.57
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.13
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,6.6
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,9.48
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,8.43
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,6.77
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,10.45
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,10.16
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,7.7
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,12.4
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,10.72
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
262414,Winston Park,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
