Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,11.02
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,14.46
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,13.18
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.86
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,14.58
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,13.74
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,23.5
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
262414,Winston Park,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,16.28
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,11.38
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,24.2
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
262414,Winston Park,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,9.89
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,12.8
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.67
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
262414,Winston Park,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.45
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,9.71
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,12.48
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,13.54
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,10.89
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,14.61
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,15.24
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,17.22
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
262414,Winston Park,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
262414,Winston Park,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,9.22
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,15.03
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,15.64
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
262414,Winston Park,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
262414,Winston Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.57
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,19.21
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,15.94
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
262414,Winston Park,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,16.2
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,14.47
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,13.12
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,16.24
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,15.25
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,14.16
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
262414,Winston Park,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.09
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,17.15
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,15.72
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
262414,Winston Park,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
