Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,10.32
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,14.76
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,12.32
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
262414,Winston Park,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,10.9
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,11.77
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.16
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
262414,Winston Park,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.93
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
262414,Winston Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
262414,Winston Park,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.63
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,21.75
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,14.02
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,43.6
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
262414,Winston Park,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.6
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
262414,Winston Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
262414,Winston Park,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,12.02
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,18.12
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,13.88
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
262414,Winston Park,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
262414,Winston Park,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,10.04
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,15.43
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,15.34
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,28.0
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
262414,Winston Park,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.3
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,17.26
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,16.22
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
262414,Winston Park,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
262414,Winston Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,17.05
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,18.2
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,20.77
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,32.5
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
262414,Winston Park,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.97
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
262414,Winston Park,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,16.13
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,18.64
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,21.87
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,33.8
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
262414,Winston Park,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.85
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,56.2
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
262414,Winston Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.5
262414,Winston Park,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,18.84
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,21.82
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,26.67
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,39.3
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
262414,Winston Park,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.16
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.3
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.6
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
262414,Winston Park,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.44
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,23.51
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,23.45
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
262414,Winston Park,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
262414,Winston Park,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,17.79
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,19.88
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,18.29
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
262414,Winston Park,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.17
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
262414,Winston Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
262414,Winston Park,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,17.73
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,20.14
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,20.15
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,22.2
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
262414,Winston Park,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.9
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,18.69
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,16.06
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.95
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,35.3
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
262414,Winston Park,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
