Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,18.41
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.41
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,18.62
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
262414,Winston Park,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.74
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
262414,Winston Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
262414,Winston Park,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,17.09
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,16.23
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,26.54
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.3
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
262414,Winston Park,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.11
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
262414,Winston Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
262414,Winston Park,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,17.08
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,22.15
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,22.6
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,34.7
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
262414,Winston Park,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
262414,Winston Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
262414,Winston Park,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,18.7
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,17.72
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.69
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
262414,Winston Park,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.95
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
262414,Winston Park,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,19.29
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,18.86
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.44
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
262414,Winston Park,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.08
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
262414,Winston Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
262414,Winston Park,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,27.14
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,19.73
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,20.75
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,35.1
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
262414,Winston Park,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,18.99
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,15.53
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,15.39
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
262414,Winston Park,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.99
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.14
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
262414,Winston Park,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,24.56
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.29
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,40.5
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
262414,Winston Park,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.97
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
262414,Winston Park,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,23.1
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,13.29
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,23.19
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,43.2
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
262414,Winston Park,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.71
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,54.9
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
262414,Winston Park,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,13.93
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,12.32
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,26.29
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,54.0
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
262414,Winston Park,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,18.56
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.25
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,21.25
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.69
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,15.45
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.23
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,23.34
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,35.8
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
262414,Winston Park,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
