Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.93
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
262414,Winston Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,11.43
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,15.99
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,18.94
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
262414,Winston Park,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
262414,Winston Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,12.48
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,20.04
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,17.54
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
262414,Winston Park,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
262414,Winston Park,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.33
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.67
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,20.82
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,40.1
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
262414,Winston Park,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.82
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.8
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,50.2
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
262414,Winston Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
262414,Winston Park,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,8.71
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,22.66
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.76
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,51.8
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
262414,Winston Park,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
262414,Winston Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,9.86
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,11.96
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,13.72
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
262414,Winston Park,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.18
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
262414,Winston Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,10.12
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,14.19
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
262414,Winston Park,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,7.23
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,14.03
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.38
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
262414,Winston Park,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,9.98
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,13.25
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,13.62
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,21.7
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
262414,Winston Park,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,10.92
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,22.8
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,41.9
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,8.85
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,13.43
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,35.2
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,4.37
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,9.17
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.42
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,32.5
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,6.15
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,9.07
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,12.61
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
