Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.15
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,12.27
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
262414,Winston Park,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.36
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,8.5
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,6.41
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,10.78
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,10.66
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.27
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,8.19
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,8.19
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,8.06
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.14
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.4
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,7.83
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.66
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
262414,Winston Park,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,6.34
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,6.36
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,8.92
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.11
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,8.67
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,13.06
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
262414,Winston Park,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,13.31
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,17.4
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,13.26
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
262414,Winston Park,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.19
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.89
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
262414,Winston Park,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.38
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,14.03
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.81
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,32.4
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.22
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,13.54
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,12.95
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,8.95
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,13.02
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,11.76
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,8.81
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,9.14
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,12.94
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
262414,Winston Park,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.24
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.8
