Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,8.43
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,7.05
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,9.11
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,10.54
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,10.57
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,9.16
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,9.55
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,14.76
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
262414,Winston Park,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
262414,Winston Park,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,12.07
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,14.53
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,15.53
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
262414,Winston Park,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
262414,Winston Park,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,7.88
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,8.54
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,7.95
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
262414,Winston Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,8.42
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,9.83
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,16.6
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,6.98
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,7.73
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,7.89
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,6.36
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.35
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,9.36
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,17.3
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.02
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.23
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.61
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
262414,Winston Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,9.77
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,10.59
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
262414,Winston Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,10.86
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,10.17
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,16.4
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
262414,Winston Park,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
