Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,7.43
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.4
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,13.21
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.94
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,9.82
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,7.06
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.28
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,11.35
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,7.13
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,11.84
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,9.83
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
262414,Winston Park,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,7.59
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.61
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,11.17
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.04
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,7.54
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,15.04
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
262414,Winston Park,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.74
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,8.5
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,18.32
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,11.6
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.51
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,14.67
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,15.5
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
262414,Winston Park,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,9.04
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.88
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,17.59
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
262414,Winston Park,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,10.36
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,16.33
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,21.91
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,45.3
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
262414,Winston Park,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.16
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,17.45
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.14
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,33.9
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
262414,Winston Park,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
262414,Winston Park,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,9.63
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,13.9
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.47
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,33.4
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
