Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,9.24
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,13.72
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,16.99
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,33.9
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
262414,Winston Park,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,9.11
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,13.03
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,16.24
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,34.0
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
262414,Winston Park,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
262414,Winston Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
262414,Winston Park,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,9.24
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,14.91
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,17.45
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,35.9
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,12.94
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,20.77
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,14.42
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,32.0
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
262414,Winston Park,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.17
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,11.8
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.82
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,16.28
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
262414,Winston Park,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.37
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
262414,Winston Park,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,14.06
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,17.75
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,17.71
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
262414,Winston Park,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
262414,Winston Park,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,8.67
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,16.45
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,16.37
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,34.6
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
262414,Winston Park,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,10.71
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.18
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,15.8
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.34
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,15.24
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,15.32
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,14.55
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
262414,Winston Park,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,13.98
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,16.4
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,17.52
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
262414,Winston Park,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.92
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
262414,Winston Park,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,13.28
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,15.88
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,21.3
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,35.5
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
262414,Winston Park,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.43
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,50.0
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
262414,Winston Park,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.68
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,16.17
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,27.5
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,49.5
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
262414,Winston Park,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.32
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,35.3
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
262414,Winston Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
262414,Winston Park,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,14.59
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.98
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.02
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
262414,Winston Park,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
