Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,14.4
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,17.15
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,20.35
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,33.7
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
262414,Winston Park,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.2
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,15.08
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,16.04
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,16.46
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
262414,Winston Park,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.05
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,17.12
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,15.85
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
262414,Winston Park,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
262414,Winston Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,12.96
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,18.7
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,15.3
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
262414,Winston Park,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.57
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.69
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,21.69
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,14.89
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,31.2
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
262414,Winston Park,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.19
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.29
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,17.83
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,19.07
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,21.18
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
262414,Winston Park,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
262414,Winston Park,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,18.75
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,25.75
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,20.03
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
262414,Winston Park,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.34
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
262414,Winston Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
262414,Winston Park,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,15.74
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,23.2
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,18.35
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,32.6
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
262414,Winston Park,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
262414,Winston Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
262414,Winston Park,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,16.02
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,25.44
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,18.81
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
262414,Winston Park,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.91
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
262414,Winston Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.52
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,21.52
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,16.68
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
262414,Winston Park,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
262414,Winston Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,17.19
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,23.21
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,13.95
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
262414,Winston Park,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.08
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
262414,Winston Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,12.5
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,17.75
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,32.9
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
262414,Winston Park,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
