Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
262414,Winston Park,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,11.71
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,18.62
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,21.6
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,39.6
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
262414,Winston Park,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
262414,Winston Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
262414,Winston Park,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,14.33
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,20.52
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,23.94
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,36.5
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
262414,Winston Park,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.35
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,56.8
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,105.5
262414,Winston Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
262414,Winston Park,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,15.84
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,31.38
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,22.1
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,50.5
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
262414,Winston Park,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
262414,Winston Park,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,15.72
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,13.22
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.79
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,39.1
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
262414,Winston Park,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
262414,Winston Park,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,14.33
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,15.64
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,27.93
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,50.0
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
262414,Winston Park,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.17
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
262414,Winston Park,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,18.2
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,20.64
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,27.85
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,42.8
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
262414,Winston Park,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.62
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,44.8
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
262414,Winston Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,10.23
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,18.57
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,18.65
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,39.7
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
262414,Winston Park,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.36
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,51.2
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
262414,Winston Park,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,13.3
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.85
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,44.0
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
262414,Winston Park,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.5
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,43.3
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
262414,Winston Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
262414,Winston Park,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,7.91
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,11.15
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,18.29
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,9.55
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,11.36
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,17.25
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
262414,Winston Park,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,10.41
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.57
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.36
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
262414,Winston Park,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,9.67
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,11.26
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,12.87
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,9.87
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.61
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,13.94
