Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,10.11
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.72
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,11.66
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
262414,Winston Park,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
262414,Winston Park,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,9.13
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,13.51
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,16.31
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,30.0
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
262414,Winston Park,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,8.21
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,11.12
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,32.5
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
262414,Winston Park,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,11.79
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,8.66
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.06
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,38.5
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
262414,Winston Park,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.4
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,42.7
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,11.91
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,6.9
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,19.98
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,46.7
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
262414,Winston Park,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.84
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,7.67
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,13.38
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,7.7
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,10.43
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,6.68
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,11.69
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
262414,Winston Park,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,8.62
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,9.54
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,11.74
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,11.6
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,12.47
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,10.84
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,22.1
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
262414,Winston Park,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,14.07
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.19
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
262414,Winston Park,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,11.48
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,15.85
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,17.25
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,32.6
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
262414,Winston Park,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
