Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.48
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,18.07
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,17.63
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,12.49
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,19.62
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,16.97
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
262414,Winston Park,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
262414,Winston Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,16.86
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.07
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,21.46
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,32.5
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
262414,Winston Park,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
262414,Winston Park,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,12.53
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.85
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,17.08
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,10.72
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,16.61
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,18.52
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
262414,Winston Park,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,45.1
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
262414,Winston Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
262414,Winston Park,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,9.69
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,16.39
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.02
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,39.6
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
262414,Winston Park,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
262414,Winston Park,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,10.28
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,20.03
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,21.66
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,39.3
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
262414,Winston Park,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,10.15
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,12.48
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,15.35
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
262414,Winston Park,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
262414,Winston Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,10.26
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,15.3
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,16.05
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
262414,Winston Park,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,8.23
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.09
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,13.65
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,25.1
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
262414,Winston Park,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,8.67
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,13.67
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.19
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,6.32
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,11.63
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
