Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,9.77
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.38
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,15.55
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
262414,Winston Park,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,14.1
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.2
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,17.68
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,15.77
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.08
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,17.24
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
262414,Winston Park,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.51
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
262414,Winston Park,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,13.34
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,17.01
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,21.88
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,36.5
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
262414,Winston Park,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.57
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,10.97
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,13.49
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,12.75
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,22.2
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
262414,Winston Park,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.99
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,14.73
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,14.1
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,12.93
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
262414,Winston Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,8.53
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,12.14
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,10.91
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
262414,Winston Park,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,8.43
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,10.62
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,12.73
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
262414,Winston Park,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,14.04
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,15.45
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,15.02
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
262414,Winston Park,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
262414,Winston Park,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,9.33
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,13.77
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,17.91
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
262414,Winston Park,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.03
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,15.78
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,13.02
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,14.15
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,17.38
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
262414,Winston Park,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
262414,Winston Park,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,17.89
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.39
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.95
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,32.7
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
