Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.7
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.19
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,15.12
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,15.89
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
262414,Winston Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
262414,Winston Park,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.7
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.49
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.84
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.7
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,18.53
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,17.94
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,38.3
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.93
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
262414,Winston Park,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.39
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,13.36
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,19.22
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,35.8
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
262414,Winston Park,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
262414,Winston Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.43
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.64
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,15.88
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
262414,Winston Park,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
262414,Winston Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
262414,Winston Park,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.52
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.55
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.87
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,9.87
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,13.54
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.81
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
262414,Winston Park,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
262414,Winston Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,9.7
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,12.58
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,13.75
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
262414,Winston Park,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,11.75
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.47
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,45.6
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
262414,Winston Park,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,13.81
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.06
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,17.72
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,34.2
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.84
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,11.97
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.94
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.05
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
