Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.35
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,13.27
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
262414,Winston Park,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.7
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.02
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.19
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
262414,Winston Park,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
262414,Winston Park,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,9.72
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,9.04
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,17.3
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,10.56
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.39
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
262414,Winston Park,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
262414,Winston Park,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,4.73
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,9.48
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.18
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,7.52
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,7.33
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.38
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,19.1
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,8.44
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,10.7
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,16.4
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.39
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,9.4
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,17.8
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
262414,Winston Park,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,8.14
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,8.61
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,12.1
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,7.4
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,9.9
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.52
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,12.6
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,7.22
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,6.82
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,11.7
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
