Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.1
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,6.69
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,16.3
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
262414,Winston Park,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.99
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,7.03
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
262414,Winston Park,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
262414,Winston Park,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.07
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,8.95
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,6.67
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,13.2
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
262414,Winston Park,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.93
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,7.29
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,13.8
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
262414,Winston Park,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.46
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
262414,Winston Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.2
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.89
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.2
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,14.1
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.75
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,15.3
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,4.78
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.74
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,8.25
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,18.1
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,11.32
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,4.64
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.91
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.07
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.18
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.24
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,13.09
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
262414,Winston Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.13
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.75
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
