Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.27
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,11.71
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
262414,Winston Park,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
262414,Winston Park,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.79
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,12.97
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.43
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,21.9
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.73
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.27
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
262414,Winston Park,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.24
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.3
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.23
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
262414,Winston Park,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,5.03
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.76
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.11
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
262414,Winston Park,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,13.28
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
262414,Winston Park,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,13.36
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.57
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
262414,Winston Park,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,10.78
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,9.79
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,18.8
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,5.39
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.78
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,7.65
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.64
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,7.18
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.52
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,7.6
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,17.6
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,4.93
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,9.65
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,7.62
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
