Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.88
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,10.03
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,10.88
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,16.5
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,5.5
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.89
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,10.15
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,18.9
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,5.77
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,7.95
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,8.29
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,14.9
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,7.58
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,8.5
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
262414,Winston Park,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,7.98
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.81
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,9.96
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
262414,Winston Park,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,9.88
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,10.52
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,19.0
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.4
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,10.1
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,10.34
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,10.77
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.51
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,6.93
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,12.12
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,10.46
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
262414,Winston Park,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,11.28
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,12.49
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
262414,Winston Park,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
