Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.92
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
262414,Winston Park,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
262414,Winston Park,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,14.32
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.02
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,11.59
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
262414,Winston Park,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.49
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,14.73
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,14.08
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
262414,Winston Park,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,10.72
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,13.19
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,14.23
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,11.93
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,14.75
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,21.9
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
262414,Winston Park,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,13.71
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.62
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,13.8
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
262414,Winston Park,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.17
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
262414,Winston Park,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,14.06
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,14.56
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,23.49
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,41.9
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
262414,Winston Park,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,13.85
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,17.91
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.06
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
262414,Winston Park,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.7
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,10.39
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,16.27
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,13.37
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,27.5
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
262414,Winston Park,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,15.04
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,14.37
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,17.16
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
262414,Winston Park,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,17.52
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,15.68
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,15.78
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
262414,Winston Park,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,17.65
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.26
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,20.3
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
262414,Winston Park,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,14.44
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,17.78
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,17.99
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,26.7
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
262414,Winston Park,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
