Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
262414,Winston Park,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,13.62
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,19.62
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,18.54
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
262414,Winston Park,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.86
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
262414,Winston Park,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,12.11
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,26.07
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,16.73
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.6
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
262414,Winston Park,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,8.0
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,17.36
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.33
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
262414,Winston Park,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,11.21
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,16.77
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,15.71
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
262414,Winston Park,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
262414,Winston Park,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,14.56
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.75
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,19.74
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
262414,Winston Park,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
262414,Winston Park,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,19.72
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.44
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,18.3
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
262414,Winston Park,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.24
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.78
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,46.4
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
262414,Winston Park,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,17.32
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,13.46
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,23.65
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,40.9
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
262414,Winston Park,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.29
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
262414,Winston Park,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,15.58
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,18.12
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,18.87
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
262414,Winston Park,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.31
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
262414,Winston Park,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,25.09
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,16.78
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,22.9
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,47.4
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
262414,Winston Park,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,43.1
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
262414,Winston Park,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
262414,Winston Park,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,21.42
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.26
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,22.42
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,33.6
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
262414,Winston Park,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
262414,Winston Park,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,17.77
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,12.87
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,21.21
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,35.6
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
262414,Winston Park,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,8.39
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,13.09
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,14.08
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
