Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,8.98
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,7.96
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,14.16
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,31.3
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,8.63
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,13.78
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,14.39
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
262414,Winston Park,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,10.53
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,13.2
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
262414,Winston Park,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,10.03
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,6.68
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.54
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,8.58
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,10.29
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,10.65
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,8.95
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
262414,Winston Park,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
262414,Winston Park,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,9.9
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,9.71
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,11.08
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,22.8
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
262414,Winston Park,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
262414,Winston Park,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,14.31
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,10.1
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,13.14
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.53
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.66
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,14.2
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.6
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.69
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.87
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
262414,Winston Park,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.15
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,9.8
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.18
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.1
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,7.37
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
