Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
262414,Winston Park,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,8.4
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.29
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,8.73
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.97
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,14.59
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,35.5
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.45
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.46
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,6.97
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.95
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,35.3
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.72
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.04
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,11.47
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,26.8
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.94
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.18
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,8.45
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.44
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
262414,Winston Park,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.16
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,6.19
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,10.72
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,32.0
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.62
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.05
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,36.3
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.7
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,7.84
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,0.07
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,7.82
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.75
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.27
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
262414,Winston Park,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,7.98
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,28.3
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.04
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,11.32
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,32.0
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.56
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.19
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,46.3
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.03
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,4.24
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,16.27
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,44.0
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.18
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
