Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.2
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.89
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.91
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,16.03
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,36.0
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
262414,Winston Park,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.99
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.83
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,52.5
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.05
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.98
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.38
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,4.05
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,17.43
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,43.6
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.71
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,6.89
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,18.1
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,45.7
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.78
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
262414,Winston Park,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,8.19
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,18.92
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,48.7
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.86
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,15.95
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,46.3
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.8
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.19
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.98
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,11.1
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,35.7
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.29
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,6.54
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,13.83
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.69
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,46.6
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,4.39
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,4.38
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.4
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,35.1
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.73
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
262414,Winston Park,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,6.4
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,5.05
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.69
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
262414,Winston Park,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.13
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,6.25
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,5.23
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.51
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
262414,Winston Park,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.33
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,9.58
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.39
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.12
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,25.4
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,9.91
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,16.17
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,14.66
