Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
262414,Winston Park,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,8.43
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.94
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.94
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.06
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,15.12
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,10.38
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,14.38
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,3.79
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.5
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,9.37
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,18.73
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,51.2
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.47
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,7.65
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,17.04
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,44.1
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,11.62
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,19.82
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,50.4
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,10.12
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,6.19
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,16.86
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.4
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,9.92
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,9.09
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,46.5
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
262414,Winston Park,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,13.71
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,9.71
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.38
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,48.0
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.58
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,16.69
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,41.1
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,12.13
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,8.97
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,21.42
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,44.3
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,20.76
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,15.03
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,19.84
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,35.4
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
