Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
262414,Winston Park,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.79
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,15.61
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.87
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,35.2
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
262414,Winston Park,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,15.07
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,9.52
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.51
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,12.75
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,16.56
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,32.7
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.6
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,9.15
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.87
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,11.79
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,7.84
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,12.86
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,8.66
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,11.14
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.9
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
262414,Winston Park,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
262414,Winston Park,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,8.91
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,9.67
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,11.7
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,10.53
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,10.49
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,15.12
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
262414,Winston Park,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,8.31
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,12.2
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,25.4
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.75
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,12.49
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
262414,Winston Park,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,8.96
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,10.23
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.29
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
262414,Winston Park,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,9.47
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.15
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,11.24
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
