Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.62
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.37
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.98
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
262414,Winston Park,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.48
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.73
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,6.37
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,10.36
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.66
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
262414,Winston Park,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.03
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,6.99
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,8.62
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.43
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,7.57
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,6.79
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,12.3
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,7.23
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.49
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.79
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,13.3
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
262414,Winston Park,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.4
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.02
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.59
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,12.7
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.11
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.38
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,11.3
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.33
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.62
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,6.92
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
262414,Winston Park,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
262414,Winston Park,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,7.68
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.08
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.51
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,7.31
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,11.2
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
