Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
262414,Winston Park,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.55
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,7.02
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,8.83
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,17.9
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.02
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,9.66
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
262414,Winston Park,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.4
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,6.04
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.4
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.48
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.05
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.65
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.24
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,34.2
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,8.83
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,12.18
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.37
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.15
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.03
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
262414,Winston Park,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.7
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.97
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.34
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,15.03
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,10.89
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,25.4
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,14.37
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,10.2
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,14.32
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,9.8
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,22.4
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
