Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.52
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.51
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
262414,Winston Park,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
262414,Winston Park,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,15.15
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.58
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,30.1
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
262414,Winston Park,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
262414,Winston Park,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,14.43
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,8.69
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
262414,Winston Park,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.33
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,7.97
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
262414,Winston Park,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,12.76
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.11
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
262414,Winston Park,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
262414,Winston Park,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,13.57
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,9.32
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,6.62
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,12.93
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.14
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.86
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,7.58
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
262414,Winston Park,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
262414,Winston Park,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,6.59
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.85
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,7.82
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,12.9
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
262414,Winston Park,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.88
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,14.4
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.24
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,7.79
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,14.4
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.14
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
