Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.15
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,8.04
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,14.5
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,10.37
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,7.79
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,17.4
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
262414,Winston Park,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.43
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,8.14
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,5.85
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.13
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.75
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.7
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,9.2
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,9.46
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
262414,Winston Park,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,6.31
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,9.57
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.24
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.38
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,20.9
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
262414,Winston Park,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,6.64
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,10.7
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,10.07
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,18.5
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,6.5
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,11.16
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
262414,Winston Park,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.74
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,12.66
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,19.5
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
262414,Winston Park,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.47
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,10.9
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,14.64
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,25.4
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
262414,Winston Park,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,7.72
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,10.9
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,15.39
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,30.0
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
262414,Winston Park,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,8.4
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,16.77
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
262414,Winston Park,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
