Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.68
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,9.4
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,15.16
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,19.06
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
262414,Winston Park,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,9.82
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,15.75
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,21.52
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,38.6
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
262414,Winston Park,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
262414,Winston Park,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,14.46
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,12.03
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.22
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,11.25
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.19
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,14.49
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
262414,Winston Park,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,9.95
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.51
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,12.53
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
262414,Winston Park,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
262414,Winston Park,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,13.06
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,12.73
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.83
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,12.95
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,14.82
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.16
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,30.0
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
262414,Winston Park,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,13.62
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,16.43
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,21.2
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,36.1
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
262414,Winston Park,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.49
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,60.6
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
262414,Winston Park,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,11.32
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,20.43
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.46
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,57.8
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
262414,Winston Park,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,47.2
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
262414,Winston Park,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
262414,Winston Park,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,10.69
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,14.85
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,21.43
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,47.4
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
262414,Winston Park,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,12.32
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.9
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,14.61
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
262414,Winston Park,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,11.5
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,13.18
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
