Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.33
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,12.27
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,14.33
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
262414,Winston Park,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,11.75
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,16.35
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.84
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
262414,Winston Park,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
262414,Winston Park,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,14.95
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.23
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.12
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
262414,Winston Park,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,14.98
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,19.15
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,35.9
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
262414,Winston Park,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
262414,Winston Park,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.1
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,10.43
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,15.35
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,16.37
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
262414,Winston Park,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,13.38
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,12.35
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,16.24
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
262414,Winston Park,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.23
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,49.2
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
262414,Winston Park,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,13.97
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,12.87
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,20.3
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
262414,Winston Park,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
262414,Winston Park,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,11.36
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,14.21
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,18.88
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,33.4
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
262414,Winston Park,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
262414,Winston Park,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,12.37
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,12.26
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.72
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,36.4
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
262414,Winston Park,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
262414,Winston Park,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,16.38
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,24.66
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,17.6
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,34.1
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
262414,Winston Park,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.6
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
262414,Winston Park,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,15.3
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,25.9
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,23.32
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,41.2
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
262414,Winston Park,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.49
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.39
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.2
262414,Winston Park,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
262414,Winston Park,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,14.97
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,30.54
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,27.99
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,55.8
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
262414,Winston Park,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.02
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.6
262414,Winston Park,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
