Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,13.86
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,29.18
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,17.89
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,53.3
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
262414,Winston Park,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,17.34
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,25.04
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,14.04
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,42.4
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
262414,Winston Park,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
262414,Winston Park,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,20.76
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,22.09
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,16.06
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,32.9
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
262414,Winston Park,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,18.95
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.54
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,17.02
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.76
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.5
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,20.24
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,16.03
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,21.69
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,36.2
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
262414,Winston Park,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.4
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,20.03
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,14.14
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,17.64
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,30.9
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,47.6
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
262414,Winston Park,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
262414,Winston Park,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,14.06
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,17.28
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,33.7
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
262414,Winston Park,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.68
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,45.3
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
262414,Winston Park,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,9.6
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,11.25
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,17.13
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,36.5
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.12
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,10.13
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,11.25
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
262414,Winston Park,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,9.73
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,21.23
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,14.45
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,39.8
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
262414,Winston Park,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
262414,Winston Park,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.65
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,13.94
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,36.0
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
262414,Winston Park,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
262414,Winston Park,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.61
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,14.79
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.84
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,7.6
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,11.7
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.45
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
