Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
262414,Winston Park,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.3
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.68
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,11.63
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,8.21
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.2
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.13
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.49
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.48
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,6.01
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.79
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
262414,Winston Park,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.0
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.12
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,11.15
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.94
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
262414,Winston Park,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,10.76
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,6.49
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,9.71
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
262414,Winston Park,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,8.61
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,6.04
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
262414,Winston Park,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.9
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.23
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.8
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,7.22
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,9.61
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.7
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,8.35
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,8.71
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
262414,Winston Park,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.6
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,8.43
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,8.54
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,6.88
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,22.1
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.1
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,0.95
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,6.67
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
