Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,7.54
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,5.74
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,7.61
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.44
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,4.7
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,4.19
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.12
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,24.2
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,7.77
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,8.78
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,12.97
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
262414,Winston Park,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,6.05
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,7.11
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.64
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,9.51
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,12.15
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,13.82
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
262414,Winston Park,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.92
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,10.78
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,11.66
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.8
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.72
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.7
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,8.89
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,12.22
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,39.6
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,6.29
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,4.77
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,12.61
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.14
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,13.5
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,32.8
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.49
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
262414,Winston Park,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,5.02
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,3.99
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,12.74
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.71
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,7.65
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,10.91
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,28.3
