Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.03
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.3
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,8.53
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.09
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
262414,Winston Park,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.22
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,37.2
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.03
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.59
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.0
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.25
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,0.61
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.34
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,41.9
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.4
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.1
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,43.5
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,0.07
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,15.23
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,50.0
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.99
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.95
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,39.1
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,12.18
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,12.83
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.01
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.1
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,11.54
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,37.2
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.23
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.57
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,7.34
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,11.83
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,34.2
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.63
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,6.75
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,4.81
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,15.11
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,36.6
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,9.02
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.13
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,55.6
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
262414,Winston Park,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.83
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,8.26
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.43
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,57.4
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,55.8
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
262414,Winston Park,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,10.52
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,6.12
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,17.98
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,50.3
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,9.75
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.31
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,12.7
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
