Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,13.57
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.72
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.97
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
262414,Winston Park,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,13.94
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,13.38
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.08
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,15.17
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,10.93
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,15.97
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,16.1
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,13.53
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,11.24
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,12.42
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,16.27
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
262414,Winston Park,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,21.83
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,11.91
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,18.12
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
262414,Winston Park,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,12.58
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,8.6
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,19.1
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,46.6
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,13.9
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.25
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.53
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,38.8
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,18.56
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,14.82
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,23.73
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.42
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
262414,Winston Park,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,15.83
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,14.96
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.64
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
262414,Winston Park,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
262414,Winston Park,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,12.37
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.44
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
262414,Winston Park,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,13.8
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.4
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,17.73
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
262414,Winston Park,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
262414,Winston Park,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.2
