Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,14.87
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,10.46
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.02
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.81
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,12.26
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,14.2
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,36.4
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,35.3
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,16.57
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,18.36
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.65
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,26.7
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
262414,Winston Park,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
262414,Winston Park,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,13.64
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.24
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.31
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
262414,Winston Park,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,9.58
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,9.67
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.44
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,9.71
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,11.8
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
262414,Winston Park,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.18
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.95
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,20.9
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.59
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.09
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
262414,Winston Park,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,8.48
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.17
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,8.04
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.4
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,8.05
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,8.11
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,13.5
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,8.24
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,7.56
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
