Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,9.61
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,17.4
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.28
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
262414,Winston Park,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
262414,Winston Park,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.22
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,7.22
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,33.8
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
262414,Winston Park,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
262414,Winston Park,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.87
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.53
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
262414,Winston Park,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.09
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.84
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,6.81
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,8.46
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,6.64
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,11.9
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,6.65
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,8.14
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,6.41
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
262414,Winston Park,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,6.87
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.09
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,11.6
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,7.73
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.8
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,11.2
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
262414,Winston Park,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.96
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.71
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,17.7
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,7.42
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.09
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,7.91
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,10.48
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,8.21
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,15.2
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,7.2
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.35
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.18
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
