Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,8.58
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,14.02
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,4.62
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,15.85
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,34.8
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,4.95
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,8.45
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,5.21
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.17
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.32
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,29.7
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
262414,Winston Park,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
262414,Winston Park,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,12.87
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,28.7
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
262414,Winston Park,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
262414,Winston Park,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,12.63
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.8
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
262414,Winston Park,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
262414,Winston Park,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.67
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.12
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
262414,Winston Park,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,6.09
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.1
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,12.06
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
262414,Winston Park,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,6.87
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.25
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,13.83
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
262414,Winston Park,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
262414,Winston Park,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
262414,Winston Park,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,6.37
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.23
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,13.08
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,28.3
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
262414,Winston Park,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,13.7
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
262414,Winston Park,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,12.59
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,10.23
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
262414,Winston Park,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.4
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
