Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,12.31
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,9.51
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
262414,Winston Park,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,5.92
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,11.97
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.38
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,19.1
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
262414,Winston Park,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,12.2
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,9.61
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
262414,Winston Park,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.39
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,9.66
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,20.9
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,9.87
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
262414,Winston Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,5.92
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,9.48
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,9.35
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,6.23
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,9.27
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,11.87
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,22.1
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,5.74
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.2
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,22.4
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,5.5
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,5.75
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,5.88
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,8.82
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,17.3
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,9.66
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,9.24
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,17.8
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
262414,Winston Park,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
262414,Winston Park,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.82
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,11.56
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.48
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
