Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
262414,Winston Park,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,10.22
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,14.56
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,10.75
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
262414,Winston Park,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,14.31
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,11.55
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,19.5
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
262414,Winston Park,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
262414,Winston Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.7
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,7.49
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,13.73
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
262414,Winston Park,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
262414,Winston Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,15.96
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,34.0
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
262414,Winston Park,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.8
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,7.63
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,10.68
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,7.91
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,11.08
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,12.72
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,12.13
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,14.86
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
262414,Winston Park,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,9.71
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,12.43
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,16.22
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,9.76
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.68
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,16.12
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
262414,Winston Park,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.0
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,13.68
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,15.66
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,17.44
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
262414,Winston Park,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
262414,Winston Park,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,10.49
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,15.18
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,19.9
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
262414,Winston Park,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,13.17
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,17.22
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,21.1
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,32.4
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
262414,Winston Park,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
