Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
262414,Winston Park,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,12.88
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,18.92
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,22.58
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
262414,Winston Park,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.94
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,10.45
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,22.41
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,21.63
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,42.6
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
262414,Winston Park,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.75
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
262414,Winston Park,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.2
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,13.31
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,18.41
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,20.79
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
262414,Winston Park,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,9.75
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.26
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,14.85
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
262414,Winston Park,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,11.12
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,15.8
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,13.61
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
262414,Winston Park,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
262414,Winston Park,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,9.3
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.85
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,17.07
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,38.3
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
262414,Winston Park,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
262414,Winston Park,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,9.61
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,16.18
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,15.97
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,34.5
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
262414,Winston Park,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
262414,Winston Park,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,8.83
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,15.76
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,17.54
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,33.6
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
262414,Winston Park,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,11.59
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,15.01
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,16.5
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,11.8
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,15.01
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.57
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
262414,Winston Park,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,47.4
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
262414,Winston Park,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,12.44
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,15.08
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,23.08
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,49.2
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
262414,Winston Park,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,9.65
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,16.26
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,20.09
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,38.9
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
262414,Winston Park,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
