Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,10.89
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,18.01
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,19.22
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
262414,Winston Park,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
262414,Winston Park,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,8.8
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,17.09
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,23.25
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
262414,Winston Park,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.43
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,15.19
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,18.41
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.33
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,50.8
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
262414,Winston Park,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,13.97
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,13.82
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,28.08
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,57.5
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
262414,Winston Park,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,48.7
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
262414,Winston Park,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,13.04
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.95
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.5
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,51.2
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.1
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
262414,Winston Park,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,16.94
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,23.05
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,23.28
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,31.7
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
262414,Winston Park,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.36
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.8
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.7
262414,Winston Park,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.5
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.99
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,22.54
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.17
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,49.6
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
262414,Winston Park,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.69
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,46.6
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
262414,Winston Park,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,15.36
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,18.97
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,30.3
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,56.2
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
262414,Winston Park,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.69
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,46.0
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
262414,Winston Park,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
262414,Winston Park,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,10.54
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,26.11
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,23.65
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,56.7
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
262414,Winston Park,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.4
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.04
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,42.7
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.5
262414,Winston Park,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
262414,Winston Park,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,16.86
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,32.77
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,24.02
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,50.9
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
262414,Winston Park,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.52
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.59
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,46.2
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
262414,Winston Park,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
262414,Winston Park,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.4
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,16.44
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,28.74
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,21.29
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,46.6
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
262414,Winston Park,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.3
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,10.66
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,13.32
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,17.13
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,32.0
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.1
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,8.28
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,13.23
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,18.3
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,38.0
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
