Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.67
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
262414,Winston Park,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.9
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,11.04
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.15
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,20.55
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,46.0
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
262414,Winston Park,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.71
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.5
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
262414,Winston Park,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.7
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,9.87
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,24.37
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,20.92
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,52.0
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
262414,Winston Park,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
262414,Winston Park,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,10.04
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,10.09
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,24.59
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,56.2
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
262414,Winston Park,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,11.42
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,12.86
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,23.2
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,48.2
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,14.04
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,13.71
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.1
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
262414,Winston Park,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,10.43
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,8.85
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,18.87
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.04
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
262414,Winston Park,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,10.2
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,7.49
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,20.13
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,46.2
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,9.84
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,6.48
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,16.63
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,39.6
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,38.7
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.88
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,9.63
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,18.54
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
262414,Winston Park,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,8.75
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,14.49
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
262414,Winston Park,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.08
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,9.56
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,9.02
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,16.25
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.1
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
262414,Winston Park,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,7.93
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.2
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,19.04
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,42.2
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
