Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,12.09
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.9
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,13.2
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,6.02
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,6.82
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.41
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
262414,Winston Park,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.33
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,36.2
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.03
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,11.28
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,8.21
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,16.57
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,35.0
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
262414,Winston Park,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
262414,Winston Park,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.11
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,16.35
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,11.33
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
262414,Winston Park,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.97
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.53
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.89
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
262414,Winston Park,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.3
262414,Winston Park,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,6.57
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,18.5
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,12.21
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,37.7
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
262414,Winston Park,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,7.67
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.52
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,13.75
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
262414,Winston Park,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,11.38
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,15.35
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,17.33
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,29.7
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
262414,Winston Park,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
262414,Winston Park,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,12.69
