Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,14.24
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,14.22
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.39
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.41
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.97
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,15.77
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
262414,Winston Park,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.22
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
262414,Winston Park,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.84
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,21.15
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,20.95
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
262414,Winston Park,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.49
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,47.1
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.6
262414,Winston Park,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.95
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,23.9
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,23.25
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,46.2
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
262414,Winston Park,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.56
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,16.09
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,33.8
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,11.83
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,10.55
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,17.53
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,32.4
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.63
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.01
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.63
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
262414,Winston Park,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.76
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,14.68
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.68
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
262414,Winston Park,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,16.6
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,11.61
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,10.76
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.22
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
262414,Winston Park,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,8.55
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,12.6
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.54
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
262414,Winston Park,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,16.2
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,16.91
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
262414,Winston Park,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
262414,Winston Park,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,7.76
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.24
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,16.33
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
262414,Winston Park,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
