Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
262414,Winston Park,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,9.03
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.84
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,13.21
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,11.04
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,14.8
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,14.76
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
262414,Winston Park,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,8.49
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,15.13
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,12.26
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
262414,Winston Park,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.53
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,7.94
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,15.59
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.23
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
262414,Winston Park,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,12.8
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.06
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,24.3
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
262414,Winston Park,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,6.39
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,11.52
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,9.2
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,8.8
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.27
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,12.15
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
262414,Winston Park,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
262414,Winston Park,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,9.83
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,13.82
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,37.3
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,9.39
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,12.05
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,15.74
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,33.7
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
262414,Winston Park,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,38.1
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
262414,Winston Park,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
262414,Winston Park,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,7.99
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.84
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,34.5
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,14.7
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,10.85
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,14.98
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,31.3
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,13.58
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,8.47
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,11.66
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
