Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.65
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,11.79
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,16.28
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
262414,Winston Park,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
262414,Winston Park,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,10.83
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,11.96
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.61
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,34.7
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
262414,Winston Park,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.92
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
262414,Winston Park,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.1
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,17.92
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,13.99
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,36.3
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
262414,Winston Park,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,11.89
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,13.84
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
262414,Winston Park,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
262414,Winston Park,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.03
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.61
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,13.84
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
262414,Winston Park,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
262414,Winston Park,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,11.65
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,16.31
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,19.82
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,38.8
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
262414,Winston Park,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.78
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,54.4
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
262414,Winston Park,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.69
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,13.85
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,24.61
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,48.0
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,30.28
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,83.3
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,125.4
262414,Winston Park,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,15.47
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.07
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.85
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,66.1
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
262414,Winston Park,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.51
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,65.5
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
262414,Winston Park,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.14
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,11.44
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,24.8
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,54.4
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.29
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
262414,Winston Park,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.98
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,12.77
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.14
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
262414,Winston Park,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,11.69
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,13.14
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.32
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.59
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.45
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,26.8
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.29
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,11.1
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,17.73
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
