Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,6.19
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.48
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,12.36
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,8.51
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.65
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.9
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
262414,Winston Park,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.44
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.76
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.85
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,13.66
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,8.43
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.18
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,8.13
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,8.05
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,13.0
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.42
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,17.4
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
262414,Winston Park,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.6
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.33
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,13.2
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
262414,Winston Park,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,9.25
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,8.7
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,7.78
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,15.2
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,9.59
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,7.88
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,12.1
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.92
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,10.87
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
262414,Winston Park,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.09
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,8.24
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,6.61
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,11.4
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,6.91
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,14.5
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
