Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.37
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.3
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,7.17
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,11.3
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,6.97
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,8.13
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,6.84
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,12.4
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.63
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,6.58
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.36
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,7.57
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,15.2
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,7.27
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,17.7
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,7.36
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.78
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.99
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,9.16
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
262414,Winston Park,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.88
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.78
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,9.74
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,12.25
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,5.13
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.5
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.74
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,38.9
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.32
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,38.4
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,11.57
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,12.93
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
