Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,10.89
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.16
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,5.2
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.03
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
262414,Winston Park,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.55
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,11.25
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
262414,Winston Park,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.15
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
262414,Winston Park,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,6.8
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.15
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.35
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
262414,Winston Park,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.02
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,15.48
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,12.68
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
262414,Winston Park,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
262414,Winston Park,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,14.46
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
262414,Winston Park,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.73
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,7.47
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
262414,Winston Park,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.57
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.75
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,7.23
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
262414,Winston Park,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,11.56
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,7.32
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,20.2
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,5.11
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,11.09
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,10.46
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,8.13
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,7.86
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,15.9
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
