Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
262414,Winston Park,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,8.08
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,16.2
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,5.07
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,7.64
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,9.8
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,19.0
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,8.32
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.38
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,16.2
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.01
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.87
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,19.2
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.22
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,9.07
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
262414,Winston Park,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.44
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.17
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,9.15
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,12.13
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
262414,Winston Park,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,6.7
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,9.01
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,13.83
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,8.79
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,14.14
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.79
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,13.47
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,9.29
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.64
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,14.81
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
