Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.09
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,10.51
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,16.05
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.45
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,16.85
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
262414,Winston Park,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,9.64
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,13.23
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,13.39
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,10.43
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.58
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.71
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,23.6
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
262414,Winston Park,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,10.99
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.8
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,14.72
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,14.26
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
262414,Winston Park,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,13.06
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,15.42
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,15.59
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
262414,Winston Park,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,14.64
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,19.43
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,17.61
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
262414,Winston Park,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.98
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
262414,Winston Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
262414,Winston Park,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,13.76
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,24.92
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,17.25
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,37.6
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
262414,Winston Park,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.04
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,53.9
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.7
262414,Winston Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
262414,Winston Park,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,15.42
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.23
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,20.01
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,56.4
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
262414,Winston Park,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
262414,Winston Park,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.15
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,21.57
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,19.06
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,36.0
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
262414,Winston Park,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,18.85
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,16.25
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
262414,Winston Park,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.08
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
262414,Winston Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
