Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,14.7
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,17.23
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,12.87
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
262414,Winston Park,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,11.98
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,13.86
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,13.47
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
262414,Winston Park,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.8
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,12.96
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,14.0
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
262414,Winston Park,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.24
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.01
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
262414,Winston Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,22.59
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,17.32
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,14.08
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,38.4
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
262414,Winston Park,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.73
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.07
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,21.08
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,17.51
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,19.86
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
262414,Winston Park,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.95
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.64
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,14.43
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.78
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,17.55
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
262414,Winston Park,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
262414,Winston Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,16.52
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,15.9
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,17.26
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
262414,Winston Park,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.48
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.74
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
262414,Winston Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
262414,Winston Park,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,17.19
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,21.47
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.54
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,41.6
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
262414,Winston Park,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.84
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.6
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
262414,Winston Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,20.62
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,24.77
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,19.82
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
262414,Winston Park,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.87
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
262414,Winston Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
262414,Winston Park,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,14.18
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,19.91
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,24.57
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,42.9
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
262414,Winston Park,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.28
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.1
262414,Winston Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
262414,Winston Park,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,17.34
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,23.58
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,18.4
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,32.1
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
262414,Winston Park,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.77
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.4
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.6
262414,Winston Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,15.79
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,25.3
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,16.51
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,43.8
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
262414,Winston Park,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.2
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,49.4
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,106.5
262414,Winston Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
262414,Winston Park,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,15.74
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,29.87
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,17.1
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,52.3
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
262414,Winston Park,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
