Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.66
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.8
262414,Winston Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,13.53
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.75
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
262414,Winston Park,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.97
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.83
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,53.1
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.4
262414,Winston Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
262414,Winston Park,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,17.52
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,27.77
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,19.95
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,47.1
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
262414,Winston Park,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.78
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
262414,Winston Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
262414,Winston Park,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.6
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,19.74
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,22.32
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,35.4
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
262414,Winston Park,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.11
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
262414,Winston Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.16
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,21.79
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,20.34
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,35.1
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
262414,Winston Park,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.87
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
262414,Winston Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,18.98
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,24.9
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,19.16
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
262414,Winston Park,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.81
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,51.7
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,102.4
262414,Winston Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,24.18
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,38.2
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,18.48
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,61.4
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
262414,Winston Park,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.68
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.35
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.3
262414,Winston Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,31.43
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,16.8
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,47.1
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
262414,Winston Park,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.22
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
262414,Winston Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,22.75
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,26.97
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,19.93
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,31.5
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
262414,Winston Park,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,20.72
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,20.99
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,17.68
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
262414,Winston Park,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,16.59
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,17.68
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,13.97
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
262414,Winston Park,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
262414,Winston Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,14.94
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.98
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,17.75
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,26.7
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
262414,Winston Park,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.79
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,13.62
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,18.39
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,16.66
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
262414,Winston Park,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
