Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,12.83
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,17.24
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,9.37
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
262414,Winston Park,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,11.02
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,11.06
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,7.82
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,20.6
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
262414,Winston Park,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
262414,Winston Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.92
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,10.91
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,11.25
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,12.43
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,13.14
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
262414,Winston Park,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
262414,Winston Park,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,7.82
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,12.18
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,10.26
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,7.23
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,11.4
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,12.24
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
262414,Winston Park,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,9.3
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,10.09
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,13.67
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,7.52
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.08
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,10.84
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,9.49
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,11.01
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
262414,Winston Park,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,8.41
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,13.98
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.05
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,14.87
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,16.21
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,12.1
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,13.53
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,13.25
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
262414,Winston Park,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
262414,Winston Park,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.51
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.8
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,16.28
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
