Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.23
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,17.01
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,10.07
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
262414,Winston Park,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,15.12
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,20.52
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.51
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
262414,Winston Park,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,15.23
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,14.36
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.23
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
262414,Winston Park,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,13.28
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,12.95
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,15.23
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
262414,Winston Park,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,11.27
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,11.53
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,22.45
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,44.7
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
262414,Winston Park,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,13.04
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,11.43
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,16.47
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,11.52
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,6.57
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,10.17
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,7.65
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,9.52
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
262414,Winston Park,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,7.84
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,6.43
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,9.4
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,8.22
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,7.64
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,22.2
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,7.88
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,6.72
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,11.04
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,22.1
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,7.92
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,10.68
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
