Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,7.9
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,7.54
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,14.95
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,44.5
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
262414,Winston Park,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,6.27
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.31
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,60.9
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.77
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,49.4
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
262414,Winston Park,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,6.41
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.66
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,55.6
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
262414,Winston Park,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,8.85
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,7.02
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,17.75
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,43.0
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.79
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
262414,Winston Park,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,9.93
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,18.22
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,42.2
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
262414,Winston Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,8.63
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,11.23
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,13.29
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
262414,Winston Park,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,8.37
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,13.21
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,15.54
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
262414,Winston Park,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.91
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.46
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,36.1
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
262414,Winston Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
262414,Winston Park,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,14.17
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.28
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,17.96
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
262414,Winston Park,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.94
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
262414,Winston Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.04
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,17.74
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,14.3
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
262414,Winston Park,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
262414,Winston Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,11.6
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,18.14
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,13.26
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
262414,Winston Park,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.35
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
262414,Winston Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,10.63
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,14.44
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,15.26
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
262414,Winston Park,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,8.66
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,13.85
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.77
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,34.0
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.09
