Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.48
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
262414,Winston Park,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
262414,Winston Park,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,15.29
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.84
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.43
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
262414,Winston Park,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,14.77
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.01
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.23
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,12.78
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,13.29
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,17.7
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
262414,Winston Park,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
262414,Winston Park,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,9.62
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,16.45
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,11.48
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
262414,Winston Park,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
262414,Winston Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,10.55
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,14.96
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,10.16
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
262414,Winston Park,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.81
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,11.57
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,13.32
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
262414,Winston Park,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,12.55
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,11.99
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,15.67
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
262414,Winston Park,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,14.86
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,13.52
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.13
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
262414,Winston Park,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
262414,Winston Park,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,8.3
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,10.75
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,14.06
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
262414,Winston Park,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,8.53
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,11.38
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,20.9
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.32
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.11
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,9.34
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
