Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
262414,Winston Park,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,10.34
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.16
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.89
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
262414,Winston Park,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,11.32
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.36
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,9.15
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.22
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,19.4
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
262414,Winston Park,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.05
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,7.36
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.25
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,14.5
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
262414,Winston Park,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.32
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.61
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.14
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,12.2
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.01
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.14
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,6.63
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,13.5
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.75
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,6.77
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,13.3
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.04
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.53
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,6.95
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,12.6
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.11
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.79
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.14
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,13.4
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.52
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.62
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,12.2
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
262414,Winston Park,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.09
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.39
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.5
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,13.0
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
262414,Winston Park,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.98
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.52
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,13.1
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
