Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,7.95
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,6.43
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,12.8
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,8.14
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.25
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.69
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
262414,Winston Park,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,7.77
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.15
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,7.2
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.2
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,5.74
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,13.49
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,13.39
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
262414,Winston Park,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.76
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,12.97
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.8
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.92
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.11
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.21
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,5.75
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.75
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,25.4
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
262414,Winston Park,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,14.3
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,14.36
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.04
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
262414,Winston Park,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
262414,Winston Park,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,14.31
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.6
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
