Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.35
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,14.42
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,11.67
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
262414,Winston Park,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.98
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,14.35
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,7.86
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
262414,Winston Park,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.61
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.87
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,8.56
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
262414,Winston Park,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.77
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.25
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,19.2
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
262414,Winston Park,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,11.88
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,8.0
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
262414,Winston Park,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
262414,Winston Park,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,11.91
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,7.62
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
262414,Winston Park,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,5.97
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,13.07
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,8.27
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,22.8
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.56
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.23
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
262414,Winston Park,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.48
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,9.12
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.95
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,18.1
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.29
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,12.18
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,5.29
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.85
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,9.65
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
262414,Winston Park,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
