Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.86
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.37
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,6.36
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,8.73
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,12.11
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,5.57
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,10.81
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,12.24
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
262414,Winston Park,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,6.64
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.25
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,13.71
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,8.53
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,14.9
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
262414,Winston Park,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,13.12
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,15.83
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,17.1
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
262414,Winston Park,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
262414,Winston Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,7.29
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,14.77
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,13.32
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
262414,Winston Park,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,7.03
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,11.99
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,13.65
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.59
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,12.33
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,16.15
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.42
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,8.75
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,13.73
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,17.16
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
262414,Winston Park,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,7.94
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.12
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,16.41
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,34.5
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
262414,Winston Park,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
262414,Winston Park,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
